Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
873265,BOLD LANE,2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.41
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,76.3
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
873265,BOLD LANE,2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.8
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,71.3
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
873265,BOLD LANE,2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
873265,BOLD LANE,2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
873265,BOLD LANE,2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
873265,BOLD LANE,2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.57
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
873265,BOLD LANE,2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
873265,BOLD LANE,2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
873265,BOLD LANE,2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
873265,BOLD LANE,2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
