Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
873265,BOLD LANE,2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.83
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
873265,BOLD LANE,2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.73
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
873265,BOLD LANE,2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.31
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.39
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.26
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
873265,BOLD LANE,2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.78
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,87.3
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.28
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.07
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.79
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
873265,BOLD LANE,2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.82
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,66.5
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.11
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,86.7
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.58
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.66
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
873265,BOLD LANE,2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.73
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.82
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.37
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.6
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
873265,BOLD LANE,2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.01
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,64.6
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.97
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.02
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.66
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
873265,BOLD LANE,2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.64
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,66.1
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.54
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.41
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.79
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.4
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
873265,BOLD LANE,2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.11
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.49
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.71
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
873265,BOLD LANE,2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.18
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.2
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.29
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.77
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
873265,BOLD LANE,2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
