Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.32
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,79.2
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.18
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.36
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
873265,BOLD LANE,2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.3
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,65.7
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.41
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,83.2
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.28
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.86
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
873265,BOLD LANE,2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.52
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.35
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.3
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.15
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,61.8
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.23
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.88
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
873265,BOLD LANE,2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
873265,BOLD LANE,2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
873265,BOLD LANE,2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
873265,BOLD LANE,2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.83
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.7
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
873265,BOLD LANE,2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.8
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
873265,BOLD LANE,2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.25
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.18
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
873265,BOLD LANE,2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.16
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
873265,BOLD LANE,2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.14
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
