Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
873265,BOLD LANE,2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
873265,BOLD LANE,2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.72
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.62
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.81
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
873265,BOLD LANE,2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.68
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,70.8
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.08
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
873265,BOLD LANE,2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.29
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,52.6
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.02
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
873265,BOLD LANE,2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.62
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.4
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.56
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
873265,BOLD LANE,2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.15
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.41
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.8
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.81
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
873265,BOLD LANE,2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.59
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.43
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.12
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.1
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.53
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
873265,BOLD LANE,2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.87
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.32
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.7
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.35
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.83
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
873265,BOLD LANE,2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.72
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.82
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.2
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.2
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.12
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.15
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.38
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
873265,BOLD LANE,2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.34
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.39
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.55
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.9
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.2
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.35
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.58
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
873265,BOLD LANE,2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
