Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.49
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.58
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.66
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.3
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.09
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
873265,BOLD LANE,2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.81
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.57
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.6
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.26
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
873265,BOLD LANE,2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.82
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.02
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
873265,BOLD LANE,2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.27
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.74
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.19
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.19
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
873265,BOLD LANE,2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.05
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.75
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.99
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
873265,BOLD LANE,2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.71
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.16
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,53.9
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.51
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.77
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
873265,BOLD LANE,2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.95
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.29
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.64
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.75
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.23
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
873265,BOLD LANE,2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.55
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.47
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.35
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.4
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.68
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
873265,BOLD LANE,2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.66
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.59
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.07
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.8
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.9
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.54
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
873265,BOLD LANE,2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.1
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.39
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.0
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.11
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
873265,BOLD LANE,2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.74
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.62
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.4
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
