Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.33
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.94
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.41
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
873265,BOLD LANE,2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.29
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.28
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.11
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.3
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.11
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
873265,BOLD LANE,2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.77
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.97
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.69
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.4
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
873265,BOLD LANE,2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.77
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.62
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.51
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
873265,BOLD LANE,2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.97
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.72
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.56
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.1
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
873265,BOLD LANE,2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.15
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.15
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.68
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.6
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
873265,BOLD LANE,2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.89
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.11
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.8
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.6
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.61
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
873265,BOLD LANE,2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.82
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.4
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.6
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.3
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
873265,BOLD LANE,2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.43
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.21
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.16
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,66.1
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
873265,BOLD LANE,2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.08
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.6
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
873265,BOLD LANE,2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.26
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.14
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
