Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.27
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
873265,BOLD LANE,2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.61
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.51
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.8
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
873265,BOLD LANE,2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.68
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.55
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.9
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.4
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
873265,BOLD LANE,2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.85
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.75
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.28
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.15
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.69
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.11
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
873265,BOLD LANE,2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.61
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.19
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.74
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.2
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,179.9
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.16
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.71
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
873265,BOLD LANE,2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.4
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.99
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.89
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.63
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,175.7
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.11
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.93
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.27
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
873265,BOLD LANE,2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.91
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.12
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.37
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.2
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.6
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.33
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.94
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
873265,BOLD LANE,2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.97
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.9
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,65.5
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.2
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.8
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.9
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.54
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
873265,BOLD LANE,2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.91
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.89
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.73
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,75.0
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,172.5
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.94
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
873265,BOLD LANE,2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.58
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.18
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.63
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
873265,BOLD LANE,2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.17
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
873265,BOLD LANE,2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.95
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
