Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
873265,BOLD LANE,2024-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.03
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,63.2
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
873265,BOLD LANE,2024-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.05
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
873265,BOLD LANE,2024-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.55
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.3
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
873265,BOLD LANE,2024-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.83
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.96
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.83
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
873265,BOLD LANE,2024-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.3
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.46
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.61
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.1
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
873265,BOLD LANE,2024-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.63
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.63
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.22
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,59.1
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.4
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
873265,BOLD LANE,2024-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.6
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
873265,BOLD LANE,2024-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.18
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
873265,BOLD LANE,2024-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.16
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
873265,BOLD LANE,2024-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.32
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,49.7
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
