Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
873265,BOLD LANE,2024-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.31
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
873265,BOLD LANE,2024-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
873265,BOLD LANE,2024-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.35
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
873265,BOLD LANE,2024-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.21
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
873265,BOLD LANE,2024-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.05
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,72.6
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
873265,BOLD LANE,2024-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
873265,BOLD LANE,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
873265,BOLD LANE,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
873265,BOLD LANE,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
873265,BOLD LANE,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
873265,BOLD LANE,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
