Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
873265,BOLD LANE,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
873265,BOLD LANE,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,18.2
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
873265,BOLD LANE,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,18.2
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
873265,BOLD LANE,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.9
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
873265,BOLD LANE,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
873265,BOLD LANE,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
873265,BOLD LANE,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
873265,BOLD LANE,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
873265,BOLD LANE,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
873265,BOLD LANE,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
