Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
873265,BOLD LANE,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
873265,BOLD LANE,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
873265,BOLD LANE,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
873265,BOLD LANE,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
873265,BOLD LANE,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
873265,BOLD LANE,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
873265,BOLD LANE,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
873265,BOLD LANE,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
873265,BOLD LANE,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
873265,BOLD LANE,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
873265,BOLD LANE,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
