Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
873265,BOLD LANE,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
873265,BOLD LANE,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
873265,BOLD LANE,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.18
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.08
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
873265,BOLD LANE,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.32
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
873265,BOLD LANE,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.1
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.04
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
873265,BOLD LANE,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.55
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
873265,BOLD LANE,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.79
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
873265,BOLD LANE,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.7
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
873265,BOLD LANE,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.22
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,101.2
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.86
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
873265,BOLD LANE,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
