Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
873265,BOLD LANE,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.03
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.8
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
873265,BOLD LANE,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.89
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.85
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
873265,BOLD LANE,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.77
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.78
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
873265,BOLD LANE,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
873265,BOLD LANE,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
873265,BOLD LANE,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.08
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,64.3
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
873265,BOLD LANE,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.25
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
873265,BOLD LANE,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.79
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
873265,BOLD LANE,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.79
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
873265,BOLD LANE,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
