Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.41
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
873265,BOLD LANE,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.76
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.33
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.17
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
873265,BOLD LANE,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.6
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.47
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.8
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
873265,BOLD LANE,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.96
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.63
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.9
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.04
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
873265,BOLD LANE,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.1
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
873265,BOLD LANE,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.87
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.05
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
873265,BOLD LANE,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.61
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.96
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
873265,BOLD LANE,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.62
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.05
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.88
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
873265,BOLD LANE,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
873265,BOLD LANE,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.23
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.3
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.77
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,56.9
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.83
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
873265,BOLD LANE,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.08
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.3
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.11
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.7
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.94
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
873265,BOLD LANE,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.13
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.85
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
