Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
873265,BOLD LANE,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.55
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
873265,BOLD LANE,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.45
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
873265,BOLD LANE,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.64
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
873265,BOLD LANE,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.98
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
873265,BOLD LANE,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.89
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
873265,BOLD LANE,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
873265,BOLD LANE,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.82
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.52
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.08
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
873265,BOLD LANE,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.63
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.44
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
873265,BOLD LANE,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.99
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.07
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.09
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
873265,BOLD LANE,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.21
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.48
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.95
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
