Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
873265,BOLD LANE,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.24
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.04
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.9
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.2
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
873265,BOLD LANE,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.41
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
873265,BOLD LANE,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.66
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
873265,BOLD LANE,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.57
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.24
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.24
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
873265,BOLD LANE,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.24
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.64
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.47
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
873265,BOLD LANE,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.59
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
873265,BOLD LANE,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.51
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.36
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.3
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.01
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
873265,BOLD LANE,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.74
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.01
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,51.6
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.4
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,18.2
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.56
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
873265,BOLD LANE,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.09
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.27
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,18.2
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
873265,BOLD LANE,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.24
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.9
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.84
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.65
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
873265,BOLD LANE,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
