Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.67
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.5
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.1
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.91
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.38
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
873265,BOLD LANE,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.8
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
873265,BOLD LANE,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.42
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.01
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
873265,BOLD LANE,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.4
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.8
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
873265,BOLD LANE,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.41
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
873265,BOLD LANE,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.62
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
873265,BOLD LANE,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.21
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.79
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
873265,BOLD LANE,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.27
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
873265,BOLD LANE,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.49
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
873265,BOLD LANE,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.75
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
873265,BOLD LANE,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.21
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
