Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.75
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
873265,BOLD LANE,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.92
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.54
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.6
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
873265,BOLD LANE,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.27
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
873265,BOLD LANE,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.38
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.96
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
873265,BOLD LANE,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.89
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.06
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
873265,BOLD LANE,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.47
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.3
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
873265,BOLD LANE,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.33
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.92
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
873265,BOLD LANE,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.64
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
873265,BOLD LANE,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.7
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
873265,BOLD LANE,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
873265,BOLD LANE,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
