Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
873265,BOLD LANE,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
873265,BOLD LANE,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,19.2
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
873265,BOLD LANE,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.23
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
873265,BOLD LANE,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,59.3
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
873265,BOLD LANE,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
873265,BOLD LANE,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
873265,BOLD LANE,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
873265,BOLD LANE,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
873265,BOLD LANE,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
873265,BOLD LANE,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
873265,BOLD LANE,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
