Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
873265,BOLD LANE,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
873265,BOLD LANE,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
873265,BOLD LANE,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
873265,BOLD LANE,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
873265,BOLD LANE,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
873265,BOLD LANE,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
873265,BOLD LANE,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
873265,BOLD LANE,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
873265,BOLD LANE,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
873265,BOLD LANE,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
