Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,20.6
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
873265,BOLD LANE,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,20.6
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
873265,BOLD LANE,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,20.7
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
873265,BOLD LANE,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,20.7
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
873265,BOLD LANE,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,20.8
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
873265,BOLD LANE,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,20.8
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
873265,BOLD LANE,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,20.8
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
873265,BOLD LANE,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
873265,BOLD LANE,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
873265,BOLD LANE,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
873265,BOLD LANE,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
