Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,21.0
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
873265,BOLD LANE,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,21.0
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
873265,BOLD LANE,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,21.1
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
873265,BOLD LANE,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,21.1
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
873265,BOLD LANE,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
873265,BOLD LANE,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
873265,BOLD LANE,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
873265,BOLD LANE,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
873265,BOLD LANE,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
873265,BOLD LANE,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
873265,BOLD LANE,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
