Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
873265,BOLD LANE,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
873265,BOLD LANE,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
873265,BOLD LANE,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
873265,BOLD LANE,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,19.2
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
873265,BOLD LANE,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,19.2
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.83
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
873265,BOLD LANE,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
873265,BOLD LANE,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
873265,BOLD LANE,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
873265,BOLD LANE,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
873265,BOLD LANE,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.79
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,68.1
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,19.7
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
873265,BOLD LANE,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.33
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,68.6
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
