Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.72
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
873265,BOLD LANE,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
873265,BOLD LANE,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.45
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,67.6
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
873265,BOLD LANE,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,67.6
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
873265,BOLD LANE,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,65.1
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
873265,BOLD LANE,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.77
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
873265,BOLD LANE,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
873265,BOLD LANE,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.7
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.33
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
873265,BOLD LANE,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,60.3
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.35
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
873265,BOLD LANE,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.23
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
873265,BOLD LANE,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,20.2
