Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
873265,BOLD LANE,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.43
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.55
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
873265,BOLD LANE,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.03
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
873265,BOLD LANE,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.33
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.64
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,65.8
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
873265,BOLD LANE,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
873265,BOLD LANE,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.1
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.01
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
873265,BOLD LANE,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.11
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
873265,BOLD LANE,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.85
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,20.5
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
873265,BOLD LANE,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,20.5
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.4
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
873265,BOLD LANE,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.99
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,20.5
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.73
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.63
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
873265,BOLD LANE,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,20.5
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
873265,BOLD LANE,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.5
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
