Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,20.6
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
873265,BOLD LANE,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.95
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,20.7
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
873265,BOLD LANE,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.63
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
873265,BOLD LANE,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
873265,BOLD LANE,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.9
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
873265,BOLD LANE,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.19
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
873265,BOLD LANE,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
873265,BOLD LANE,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.09
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,20.8
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.16
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
873265,BOLD LANE,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,20.7
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.72
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
873265,BOLD LANE,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.02
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,20.7
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
873265,BOLD LANE,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.9
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.5
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
