Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,20.6
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.58
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
873265,BOLD LANE,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.67
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.48
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,20.6
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.51
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
873265,BOLD LANE,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.17
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.31
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.2
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.1
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.1
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,20.6
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.94
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
873265,BOLD LANE,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.17
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.22
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.41
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.06
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.7
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,173.0
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,20.7
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.9
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.1
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
873265,BOLD LANE,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.03
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.3
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.39
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.9
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.3
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,20.8
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.18
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
873265,BOLD LANE,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.16
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.15
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.91
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.7
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.62
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
873265,BOLD LANE,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.88
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.09
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.18
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,21.0
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
873265,BOLD LANE,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.56
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.25
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.78
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.0
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.18
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
873265,BOLD LANE,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.22
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,21.1
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
873265,BOLD LANE,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.33
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.36
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.19
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,21.1
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
873265,BOLD LANE,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.1
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,21.1
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
