Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
873265,BOLD LANE,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,21.1
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.89
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
873265,BOLD LANE,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.06
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.18
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,21.0
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
873265,BOLD LANE,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.87
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,21.0
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
873265,BOLD LANE,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.58
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.25
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.1
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,20.9
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
873265,BOLD LANE,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.79
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.3
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,20.8
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.14
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
873265,BOLD LANE,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.29
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,20.8
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
873265,BOLD LANE,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.77
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.3
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,20.7
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
873265,BOLD LANE,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.83
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.31
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,20.6
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
873265,BOLD LANE,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.67
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.9
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,20.6
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.41
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
873265,BOLD LANE,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.14
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.67
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.98
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.4
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,20.5
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.66
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
873265,BOLD LANE,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.77
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.66
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
