Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,69.5
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
873265,BOLD LANE,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.44
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.9
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.1
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,62.9
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.3
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
873265,BOLD LANE,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.41
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.79
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
873265,BOLD LANE,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.5
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.1
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
873265,BOLD LANE,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.78
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.04
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.3
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
873265,BOLD LANE,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.65
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.99
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.7
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.8
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.22
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
873265,BOLD LANE,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.4
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.51
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,71.1
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
873265,BOLD LANE,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.19
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.63
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,70.2
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.7
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.7
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
873265,BOLD LANE,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.31
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.14
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.9
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.84
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
873265,BOLD LANE,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.1
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.23
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.41
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.2
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.9
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,19.7
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
873265,BOLD LANE,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.91
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.72
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.62
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,65.8
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.9
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.0
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,19.7
