Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.63
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
873265,BOLD LANE,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.73
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.11
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.62
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.8
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.14
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.69
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.51
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
873265,BOLD LANE,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.57
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.6
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
873265,BOLD LANE,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.09
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.33
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.75
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.7
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.9
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
873265,BOLD LANE,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.61
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.44
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.42
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.59
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
873265,BOLD LANE,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.45
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.78
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,19.2
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
873265,BOLD LANE,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.81
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.6
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.17
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
873265,BOLD LANE,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.4
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
873265,BOLD LANE,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.63
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
873265,BOLD LANE,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.56
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
873265,BOLD LANE,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.04
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.9
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
873265,BOLD LANE,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.03
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,80.8
