Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.7
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.1
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
873265,BOLD LANE,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.32
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.11
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,69.4
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
873265,BOLD LANE,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.59
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
873265,BOLD LANE,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.71
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,66.9
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
873265,BOLD LANE,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.73
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.59
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,85.1
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
873265,BOLD LANE,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.61
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
873265,BOLD LANE,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
873265,BOLD LANE,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,75.2
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,18.2
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
873265,BOLD LANE,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.11
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,76.2
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.31
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
873265,BOLD LANE,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.98
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,79.3
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
873265,BOLD LANE,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
