Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
873265,BOLD LANE,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
873265,BOLD LANE,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.64
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.58
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
873265,BOLD LANE,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
873265,BOLD LANE,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
873265,BOLD LANE,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
873265,BOLD LANE,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
873265,BOLD LANE,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.02
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
873265,BOLD LANE,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
873265,BOLD LANE,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
873265,BOLD LANE,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
