Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
873265,BOLD LANE,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
873265,BOLD LANE,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
873265,BOLD LANE,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
873265,BOLD LANE,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
873265,BOLD LANE,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
873265,BOLD LANE,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
873265,BOLD LANE,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
873265,BOLD LANE,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
873265,BOLD LANE,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
873265,BOLD LANE,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
