Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
873265,BOLD LANE,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
873265,BOLD LANE,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
873265,BOLD LANE,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
873265,BOLD LANE,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
873265,BOLD LANE,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
873265,BOLD LANE,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
873265,BOLD LANE,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
873265,BOLD LANE,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
873265,BOLD LANE,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
873265,BOLD LANE,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
