Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
873265,BOLD LANE,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
873265,BOLD LANE,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
873265,BOLD LANE,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
873265,BOLD LANE,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
873265,BOLD LANE,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
873265,BOLD LANE,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
873265,BOLD LANE,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
873265,BOLD LANE,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
873265,BOLD LANE,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
873265,BOLD LANE,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
873265,BOLD LANE,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
