Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
873265,BOLD LANE,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
873265,BOLD LANE,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
873265,BOLD LANE,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.39
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
873265,BOLD LANE,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
873265,BOLD LANE,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
873265,BOLD LANE,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
873265,BOLD LANE,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
873265,BOLD LANE,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.2
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
873265,BOLD LANE,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
873265,BOLD LANE,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
