Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
873265,BOLD LANE,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
873265,BOLD LANE,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
873265,BOLD LANE,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
873265,BOLD LANE,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
873265,BOLD LANE,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
873265,BOLD LANE,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
873265,BOLD LANE,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,55.7
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.32
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
873265,BOLD LANE,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.64
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,70.1
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
873265,BOLD LANE,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,59.3
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.16
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
873265,BOLD LANE,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.17
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,72.3
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.7
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
873265,BOLD LANE,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
