Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.89
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.99
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,68.2
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
873265,BOLD LANE,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.25
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,19.7
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
873265,BOLD LANE,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.7
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.74
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,19.7
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
873265,BOLD LANE,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.05
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,19.7
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
873265,BOLD LANE,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.91
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.01
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
873265,BOLD LANE,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.34
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.19
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
873265,BOLD LANE,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.78
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.36
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.43
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.51
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
873265,BOLD LANE,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.64
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.1
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.98
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.4
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
873265,BOLD LANE,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.98
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.19
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
873265,BOLD LANE,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.56
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.2
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,75.8
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.7
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.14
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.9
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.35
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.56
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.7
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
873265,BOLD LANE,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.51
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.56
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,59.1
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.1
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
