Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.15
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.79
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
873265,BOLD LANE,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.5
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.8
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.52
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.6
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
873265,BOLD LANE,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.73
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.43
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,66.8
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.01
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.91
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
873265,BOLD LANE,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.71
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.7
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.65
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.16
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
873265,BOLD LANE,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.94
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,71.4
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.49
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.71
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.64
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
873265,BOLD LANE,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.41
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.34
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,76.7
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.7
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.18
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
873265,BOLD LANE,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.09
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,73.8
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.6
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.35
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.67
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
873265,BOLD LANE,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.76
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.46
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,78.0
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.07
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.61
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
873265,BOLD LANE,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.18
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.91
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,74.1
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.8
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,67.8
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,19.7
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.13
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.64
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.37
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
873265,BOLD LANE,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.7
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.35
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,70.1
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.75
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.7
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.2
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.44
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
873265,BOLD LANE,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.13
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
