Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.58
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.08
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.92
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
873265,BOLD LANE,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.95
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.26
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,72.5
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.16
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.02
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
873265,BOLD LANE,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.38
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.36
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,76.8
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.2
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.45
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.25
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
873265,BOLD LANE,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.47
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.52
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,69.9
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.03
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.38
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
873265,BOLD LANE,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.05
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.96
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,75.0
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.29
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.35
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
873265,BOLD LANE,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.6
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.85
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
873265,BOLD LANE,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.2
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.18
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.7
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
873265,BOLD LANE,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.61
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.19
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,60.6
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.4
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.65
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.3
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
873265,BOLD LANE,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.28
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.38
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.8
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.03
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.58
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
873265,BOLD LANE,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.88
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.53
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.4
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.9
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.25
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.91
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
873265,BOLD LANE,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.98
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.4
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,70.9
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.7
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.72
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
873265,BOLD LANE,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.11
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.89
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,146.8
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
