Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.66
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
873265,BOLD LANE,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.21
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.95
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.25
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,72.5
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.7
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
873265,BOLD LANE,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.85
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.12
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,94.2
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.3
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.5
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.84
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
873265,BOLD LANE,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.03
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.3
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.08
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,98.2
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.2
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,194.2
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.73
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.63
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
873265,BOLD LANE,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.62
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.63
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.58
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.7
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.3
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
873265,BOLD LANE,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.63
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.53
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.9
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
873265,BOLD LANE,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.91
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.94
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.65
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
873265,BOLD LANE,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.4
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.93
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
873265,BOLD LANE,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.37
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.58
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.81
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,65.4
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.1
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.54
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,19.2
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.36
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
873265,BOLD LANE,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.77
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.06
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.94
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.28
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
873265,BOLD LANE,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.63
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.55
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.17
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.22
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,152.8
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
