Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.95
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
873265,BOLD LANE,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.74
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.2
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.67
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.3
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.52
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,19.0
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.94
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
873265,BOLD LANE,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.4
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.72
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.89
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.3
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
873265,BOLD LANE,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.43
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.81
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.2
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.12
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
873265,BOLD LANE,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.64
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.93
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.02
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.6
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.8
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.17
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
873265,BOLD LANE,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.5
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.58
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.75
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.2
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.6
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.1
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.89
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
873265,BOLD LANE,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.7
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.51
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.12
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.0
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.7
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.92
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.99
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
873265,BOLD LANE,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.8
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.38
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.39
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.46
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.1
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.99
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
873265,BOLD LANE,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.67
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.87
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.42
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.5
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.3
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.1
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.79
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.71
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
873265,BOLD LANE,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.6
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.61
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.75
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.2
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.3
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.99
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.28
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
873265,BOLD LANE,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.41
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.84
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.23
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.2
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.3
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.0
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.19
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
