Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
873265,BOLD LANE,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.5
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.19
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.94
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,18.2
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.77
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
873265,BOLD LANE,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.84
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.94
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.05
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.9
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.2
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
873265,BOLD LANE,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.58
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.07
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.29
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.3
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.8
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.73
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
873265,BOLD LANE,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.16
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.99
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.83
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,60.8
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,183.0
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.6
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.44
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.98
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
873265,BOLD LANE,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.07
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.8
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.98
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.4
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.5
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
873265,BOLD LANE,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.15
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.34
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.06
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.2
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.95
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.9
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
873265,BOLD LANE,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.44
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.84
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.91
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
873265,BOLD LANE,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.74
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.38
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.59
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.3
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
873265,BOLD LANE,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.82
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.11
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,17.7
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
873265,BOLD LANE,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.45
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.88
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.72
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.0
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,17.6
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.42
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
873265,BOLD LANE,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.83
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.01
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.92
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,55.8
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.2
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.1
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
