Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.73
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,17.5
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.86
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
873265,BOLD LANE,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.12
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.17
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.1
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.9
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,17.4
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
873265,BOLD LANE,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.5
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.66
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.19
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,17.4
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.83
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.5
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
873265,BOLD LANE,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.29
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.83
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.62
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.3
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,17.3
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
873265,BOLD LANE,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.9
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.45
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.83
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.9
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,17.1
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
873265,BOLD LANE,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.32
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.08
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.37
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.9
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,17.1
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.93
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
873265,BOLD LANE,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.4
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.29
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,17.0
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
873265,BOLD LANE,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.66
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.82
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.67
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.7
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.6
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.54
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,17.0
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.76
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
873265,BOLD LANE,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.29
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.97
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.78
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.6
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.6
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,16.9
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.89
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
873265,BOLD LANE,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.07
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.06
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.75
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,16.8
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.35
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
873265,BOLD LANE,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.54
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.11
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,55.1
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.7
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,16.8
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
