Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
873265,BOLD LANE,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.45
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.03
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,52.8
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,16.7
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
873265,BOLD LANE,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.06
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,55.8
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,16.6
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
873265,BOLD LANE,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.91
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,16.6
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
873265,BOLD LANE,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
873265,BOLD LANE,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
873265,BOLD LANE,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.75
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,59.7
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.22
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
873265,BOLD LANE,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,66.3
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
873265,BOLD LANE,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.1
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
873265,BOLD LANE,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
873265,BOLD LANE,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
873265,BOLD LANE,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.51
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
