Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
873265,BOLD LANE,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.2
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
873265,BOLD LANE,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.77
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
873265,BOLD LANE,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
873265,BOLD LANE,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,16.6
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
873265,BOLD LANE,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,16.6
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
873265,BOLD LANE,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,16.6
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
873265,BOLD LANE,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,16.7
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
873265,BOLD LANE,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,16.7
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
873265,BOLD LANE,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
