Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,16.8
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
873265,BOLD LANE,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,16.9
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
873265,BOLD LANE,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,17.0
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
873265,BOLD LANE,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,17.1
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
873265,BOLD LANE,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,17.1
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
873265,BOLD LANE,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,17.2
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
873265,BOLD LANE,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.01
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,17.3
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
873265,BOLD LANE,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,17.3
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
873265,BOLD LANE,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,17.4
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
873265,BOLD LANE,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,17.4
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
873265,BOLD LANE,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,17.4
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
