Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
873265,BOLD LANE,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,17.5
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
873265,BOLD LANE,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,17.5
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
873265,BOLD LANE,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,17.6
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
873265,BOLD LANE,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,17.6
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
873265,BOLD LANE,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,17.6
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
873265,BOLD LANE,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,17.7
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
873265,BOLD LANE,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
873265,BOLD LANE,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
873265,BOLD LANE,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
873265,BOLD LANE,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
873265,BOLD LANE,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
