Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
873265,BOLD LANE,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
873265,BOLD LANE,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
873265,BOLD LANE,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,18.2
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
873265,BOLD LANE,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
873265,BOLD LANE,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
873265,BOLD LANE,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
873265,BOLD LANE,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
873265,BOLD LANE,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
873265,BOLD LANE,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
873265,BOLD LANE,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
