Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
873265,BOLD LANE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
873265,BOLD LANE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
873265,BOLD LANE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
873265,BOLD LANE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
873265,BOLD LANE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
873265,BOLD LANE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
873265,BOLD LANE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
873265,BOLD LANE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
873265,BOLD LANE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.92
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
873265,BOLD LANE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.01
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,49.8
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
