Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
873265,BOLD LANE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.36
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
873265,BOLD LANE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
873265,BOLD LANE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
873265,BOLD LANE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
873265,BOLD LANE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
873265,BOLD LANE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
873265,BOLD LANE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.52
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.54
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,76.3
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
873265,BOLD LANE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.34
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.9
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
873265,BOLD LANE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.76
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,75.5
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
873265,BOLD LANE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.99
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.87
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,73.2
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.8
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.97
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
