Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
873265,BOLD LANE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.7
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,77.4
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.2
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
873265,BOLD LANE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.13
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.24
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,68.9
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.3
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.61
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
873265,BOLD LANE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.94
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.12
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,64.6
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,20.4
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
873265,BOLD LANE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.38
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.53
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.1
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.06
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.84
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
873265,BOLD LANE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.91
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.48
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,85.1
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.2
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.72
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.69
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.65
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
873265,BOLD LANE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.4
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.12
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,91.3
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.24
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.52
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.29
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.11
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.6
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
873265,BOLD LANE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.25
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.83
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.01
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,89.4
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.3
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.65
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.63
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
873265,BOLD LANE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.54
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.1
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,78.4
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.7
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.84
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.46
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.71
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
873265,BOLD LANE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.9
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.74
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,73.3
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.1
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.28
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.46
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
873265,BOLD LANE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.41
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.26
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.76
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.43
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.21
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
873265,BOLD LANE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
