Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.97
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.79
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.66
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,83.1
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.3
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.53
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.9
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.92
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
873265,BOLD LANE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.83
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.28
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,72.6
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.9
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.92
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.72
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.56
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
873265,BOLD LANE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.36
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.56
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.1
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.56
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
873265,BOLD LANE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.83
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,70.7
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.44
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.64
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
873265,BOLD LANE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.63
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,85.6
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.6
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.74
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.91
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.6
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
873265,BOLD LANE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.49
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,90.1
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,166.5
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.73
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.16
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
873265,BOLD LANE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.85
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.87
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,104.9
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,176.8
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.88
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.02
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
873265,BOLD LANE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.05
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.28
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,94.3
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.6
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.62
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.67
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
873265,BOLD LANE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.31
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.88
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,107.0
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,182.2
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.8
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.02
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.31
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.94
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
873265,BOLD LANE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.58
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.72
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,74.7
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.7
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.72
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
873265,BOLD LANE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.1
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,67.8
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,130.0
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
