Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.22
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
873265,BOLD LANE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.61
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.11
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,82.8
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.8
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.01
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.07
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
873265,BOLD LANE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.89
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.79
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.57
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
873265,BOLD LANE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.96
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.64
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.17
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,58.8
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.8
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.3
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.54
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.28
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
873265,BOLD LANE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.15
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.26
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,75.3
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.2
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,20.3
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.74
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.17
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
873265,BOLD LANE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.03
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.33
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.25
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.5
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.18
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
873265,BOLD LANE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.14
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.57
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.95
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.17
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.7
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,20.2
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.32
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.23
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
873265,BOLD LANE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.19
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.4
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.04
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.7
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.26
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.89
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.95
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
873265,BOLD LANE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.14
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.28
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.6
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.38
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.5
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.6
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.28
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.61
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.51
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
873265,BOLD LANE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.98
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.83
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.57
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.4
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,164.9
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,20.1
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.76
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.59
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.7
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
873265,BOLD LANE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.73
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.58
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.49
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.6
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
