Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.33
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.96
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.05
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
873265,BOLD LANE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.62
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.71
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.68
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.8
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.8
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,20.0
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.45
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.92
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.96
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
873265,BOLD LANE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.1
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.44
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.12
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,166.3
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,180.3
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.2
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.79
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.5
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.28
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
873265,BOLD LANE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.81
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.01
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.99
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,192.4
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.1
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,180.5
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,19.9
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.26
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.43
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.81
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
873265,BOLD LANE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.95
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.18
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.66
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.2
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.3
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.52
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.12
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
873265,BOLD LANE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.45
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.44
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.04
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.3
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,164.9
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,19.8
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.19
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.44
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.23
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
873265,BOLD LANE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.49
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.47
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.98
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.7
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.2
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,19.7
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.05
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.91
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.31
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
873265,BOLD LANE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.37
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.61
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.06
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.3
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.1
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,19.6
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.76
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.37
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.1
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
873265,BOLD LANE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.11
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.29
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.72
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,178.9
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.8
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,67.1
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.68
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.43
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.75
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
873265,BOLD LANE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.29
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.07
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.79
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.3
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.7
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.2
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,19.5
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.6
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.21
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.97
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
873265,BOLD LANE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.47
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.09
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.76
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.1
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,19.4
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.7
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
873265,BOLD LANE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.36
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.64
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.67
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
