Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.32
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
873265,BOLD LANE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.24
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.6
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.91
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.4
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.4
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,19.3
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.06
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.49
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
873265,BOLD LANE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.53
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.16
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.66
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,152.7
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,19.2
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.07
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.51
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
873265,BOLD LANE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.2
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.91
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.67
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,170.9
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.8
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.2
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,19.1
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.2
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
873265,BOLD LANE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.64
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.15
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.1
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.1
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,18.9
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.39
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.37
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
873265,BOLD LANE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.5
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.94
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.6
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.05
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
873265,BOLD LANE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.16
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.32
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.7
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.4
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
873265,BOLD LANE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.9
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.06
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.6
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.1
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.68
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.44
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
873265,BOLD LANE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.92
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.15
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.49
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.3
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.94
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
873265,BOLD LANE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.63
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.74
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,53.9
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,185.8
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,162.7
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.8
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.36
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
873265,BOLD LANE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.1
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.4
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.83
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,164.2
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.2
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
