Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.29
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.36
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.79
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
873265,BOLD LANE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.58
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.36
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.85
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.32
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,165.3
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,18.2
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.28
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.35
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
873265,BOLD LANE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.23
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.75
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.97
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.02
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.52
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.49
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
873265,BOLD LANE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.35
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.47
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.52
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.04
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
873265,BOLD LANE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.02
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.58
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.61
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.17
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.9
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
873265,BOLD LANE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.75
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.08
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.57
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.7
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.1
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.99
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.91
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
873265,BOLD LANE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.42
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.98
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.63
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.3
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.6
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,17.7
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.74
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
873265,BOLD LANE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.38
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.79
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.55
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.6
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.7
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,17.6
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.69
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.93
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
873265,BOLD LANE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.47
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.19
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.53
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,64.8
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,189.3
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.6
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,17.5
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.68
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.85
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.31
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
873265,BOLD LANE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.66
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.26
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.65
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,17.4
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.88
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.69
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
873265,BOLD LANE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.68
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.08
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.63
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.09
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,17.3
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.39
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
873265,BOLD LANE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
