Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.03
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.8
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.82
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.11
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,17.2
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.84
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
873265,BOLD LANE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.17
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.35
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.22
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.6
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,17.1
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.36
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
873265,BOLD LANE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.34
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.27
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.85
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,17.0
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.6
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.75
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
873265,BOLD LANE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.37
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.94
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.18
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.3
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,16.9
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.69
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
873265,BOLD LANE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.75
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.8
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.44
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.6
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.2
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.1
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.9
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.05
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
873265,BOLD LANE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.81
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.83
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.76
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.99
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.3
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,16.8
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.65
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
873265,BOLD LANE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.4
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.64
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.44
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.29
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,16.7
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
873265,BOLD LANE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.04
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.63
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,16.6
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
873265,BOLD LANE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.78
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.02
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.28
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.46
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
873265,BOLD LANE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.26
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.31
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.41
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.0
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,16.4
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.78
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
873265,BOLD LANE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.88
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.82
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
