Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.3
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,16.3
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.45
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
873265,BOLD LANE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.75
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,16.2
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
873265,BOLD LANE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.69
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,16.1
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
873265,BOLD LANE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,70.7
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,71.0
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,16.1
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.22
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
873265,BOLD LANE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,66.9
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,16.0
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
873265,BOLD LANE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,16.0
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.69
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
873265,BOLD LANE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.39
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,67.4
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,15.9
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
873265,BOLD LANE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,15.9
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
873265,BOLD LANE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,59.3
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,15.8
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
873265,BOLD LANE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,15.8
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
873265,BOLD LANE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,15.8
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
