Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
873265,BOLD LANE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,15.8
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
873265,BOLD LANE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,15.8
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
873265,BOLD LANE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,15.9
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
873265,BOLD LANE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,15.9
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
873265,BOLD LANE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.0
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
873265,BOLD LANE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.0
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
873265,BOLD LANE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.1
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
873265,BOLD LANE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.2
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
873265,BOLD LANE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.3
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
873265,BOLD LANE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,16.4
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
873265,BOLD LANE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
