Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,16.5
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
873265,BOLD LANE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,16.6
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
873265,BOLD LANE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,16.6
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
873265,BOLD LANE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,16.7
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
873265,BOLD LANE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,16.8
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
873265,BOLD LANE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,16.9
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
873265,BOLD LANE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.0
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
873265,BOLD LANE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.0
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
873265,BOLD LANE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.1
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
873265,BOLD LANE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.2
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
873265,BOLD LANE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
