Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,17.3
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
873265,BOLD LANE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,17.4
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
873265,BOLD LANE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,17.5
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
873265,BOLD LANE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,17.6
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
873265,BOLD LANE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,17.7
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
873265,BOLD LANE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,17.8
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
873265,BOLD LANE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
873265,BOLD LANE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,17.9
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
873265,BOLD LANE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.0
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
873265,BOLD LANE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
873265,BOLD LANE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.1
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
873265,BOLD LANE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
