Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
873265,BOLD LANE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,18.3
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
873265,BOLD LANE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,18.4
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
873265,BOLD LANE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
873265,BOLD LANE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,18.5
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
873265,BOLD LANE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,18.6
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
873265,BOLD LANE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,18.7
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
873265,BOLD LANE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
873265,BOLD LANE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,18.8
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
873265,BOLD LANE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
